Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95529
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.94
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6051
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9335899999999999
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9895299999999999
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9021600000000001
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,58.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,71.38
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,122.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,122.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,101.88
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,96.75
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,161.25
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,163.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,162.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.19
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89761
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9373799999999999
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8939799999999999
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9860200000000001
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9872700000000001
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85815
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96075
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9967299999999999
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.12
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6118100000000001
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84698
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99603
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98614
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95581
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,102.12
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,102.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,102.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,84.38
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,87.88
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,147.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,147.5
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,147.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,125.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,131.38
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,128.38
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,144.38
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,148.12
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,146.25
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.06
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85721
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9435100000000001
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,79.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99777
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8862899999999999
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.25
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9516600000000001
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9756799999999999
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.80603
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.5
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67324
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84921
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9965799999999999
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9792799999999999
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9444299999999999
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,101.5
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,101.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,101.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,88.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.25
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,74.75
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,74.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,157.25
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,158.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,158.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,198.38
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,198.62
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,198.5
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,143.5
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9596899999999999
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96857
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9981399999999999
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9783
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
