Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95373
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9706100000000001
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9809899999999999
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.12
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57235
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84631
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91717
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9767100000000001
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91858
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9862700000000001
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,111.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,97.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,99.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,78.5
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,237.58
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,237.67
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,178.75
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,178.75
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,178.75
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,142.12
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,143.38
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,142.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,177.25
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,182.38
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,179.88
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-29.38
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9625799999999999
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.81497
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97806
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9706100000000001
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82263
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94842
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97559
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93509
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.44
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75436
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84857
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9288
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97235
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94095
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,239.84
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.45
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,97.25
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,96.12
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,93.75
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,94.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.88
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.38
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9726899999999999
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88815
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9658200000000001
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.31
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8041
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9638399999999999
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9746100000000001
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94342
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.44
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5743
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9968600000000001
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95209
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.44
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.25
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9637399999999999
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,91.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,101.5
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,101.12
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,71.38
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.88
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95721
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.56
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9869399999999999
