Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8015399999999999
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9620700000000001
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97324
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6108899999999999
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91315
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91489
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97726
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,93.38
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,93.12
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93976
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8909
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.56
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9068299999999999
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.75595
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95334
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.75
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70629
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8901399999999999
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9539799999999999
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.44
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95224
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92166
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9476
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,67.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,67.62
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,81.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9339299999999999
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89071
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9835799999999999
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.81
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9193100000000001
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81521
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9849899999999999
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9776600000000001
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78372
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8906200000000001
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92279
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.31
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94632
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8592200000000001
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,237.95
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,75.75
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,97.5
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9454
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9281
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Current (Max),A,17.5
