Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.25
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.90723
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8157
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95355
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.06
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.87
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60421
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8739600000000001
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94257
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.56
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94058
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8235399999999999
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9731700000000001
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,86.25
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,86.5
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,95.75
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,95.75
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.75
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96814
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93661
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92596
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.19
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9378
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9846799999999999
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81158
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9814799999999999
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97415
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9675600000000001
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.56
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8053600000000001
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87903
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9492799999999999
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8948299999999999
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.22
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.75
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,84.88
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96265
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9290799999999999
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9187299999999999
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.37
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97003
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8506799999999999
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9743
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9666100000000001
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.31
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68396
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85135
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97491
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8456100000000001
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9778399999999999
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,91.88
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.88
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95563
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8529
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93481
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
