Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.06
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.91043
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82681
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.56
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9169
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.69
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71194
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8550700000000001
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9704299999999999
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.37
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9643200000000001
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82745
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9701200000000001
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.31
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96609
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8858
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9556
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.13
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.89984
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78259
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9809899999999999
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9704299999999999
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.56
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6541399999999999
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8859799999999999
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9721700000000001
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98334
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8279700000000001
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9737899999999999
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.39
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9622200000000001
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87405
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9233399999999999
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.57
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.87564
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97498
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.76645
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.19
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9837299999999999
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9726600000000001
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8722799999999999
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.44
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5173
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8653200000000001
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9454899999999999
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86603
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93005
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.19
