Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9494299999999999
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9723200000000001
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.81
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96283
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7749
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9708200000000001
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9396700000000001
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.44
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58672
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8689899999999999
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97595
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8288200000000001
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9574
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,240.91
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,78.62
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.62
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,81.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9499200000000001
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92255
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97449
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.75
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9704
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79785
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98087
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9957600000000001
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9336200000000001
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,55.38
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.06
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5791
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87359
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9741799999999999
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.56
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9638700000000001
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8510700000000001
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92599
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,99.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,99.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.81
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9742700000000001
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8665799999999999
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9708600000000001
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94235
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.76425
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9698200000000001
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9739700000000001
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.06
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7633
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89056
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9830899999999999
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84909
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9746100000000001
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.44
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
