Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,103.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,103.38
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97098
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90304
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9582200000000001
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.25
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9617600000000001
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9736899999999999
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77063
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.06
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9818100000000001
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.85739
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.81
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.62
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63742
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8359700000000001
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9875799999999999
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.56
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9297200000000001
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79956
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9709200000000001
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.5
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,86.5
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.25
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94571
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8919100000000001
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9589200000000001
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.56
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9896799999999999
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79132
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.5
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9787899999999999
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96304
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.88894
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.38
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6683
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84829
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96347
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.37
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9523
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81106
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96686
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,95.75
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,96.12
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,95.88
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,82.38
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9457700000000001
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9242799999999999
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.44
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9886799999999999
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77398
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9851700000000001
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9691799999999999
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91653
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.75
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.88
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64858
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8163100000000001
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.31
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.37
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94324
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8370000000000001
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97009
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
