Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,73.62
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.88
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,80.38
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95715
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94427
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,41.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9742700000000001
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95755
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7541800000000001
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9835799999999999
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9457399999999999
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.75
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8443
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8015399999999999
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9694200000000001
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.31
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9598399999999999
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8319700000000001
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93625
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,104.12
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,114.75
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,106.88
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,75.75
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,75.5
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,75.75
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9698200000000001
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9036200000000001
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9840700000000001
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7615
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9697899999999999
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9732700000000001
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.69
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.44
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72287
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82675
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9473299999999999
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96967
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83929
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9778700000000001
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.83
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.89
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,78.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,73.75
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,73.88
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.88
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,83.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95636
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9209299999999999
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96298
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.81
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9472299999999999
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9866299999999999
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.75454
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97659
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9472299999999999
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9787
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8765200000000001
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9720799999999999
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
