Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.06
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,95.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,95.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,89.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,89.12
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94705
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91025
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9617600000000001
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.81
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96854
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78692
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9829700000000001
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9965200000000001
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.94
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74292
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97134
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97711
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8455799999999999
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.77
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,103.62
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,103.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,103.75
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,75.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,93.38
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96429
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9177200000000001
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9711299999999999
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.19
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9661200000000001
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9830899999999999
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79513
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9837899999999999
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94873
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.44
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9809
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73501
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9731700000000001
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.75
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9885299999999999
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82489
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97516
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,106.12
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,110.25
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9618200000000001
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86792
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7854300000000001
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.63
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72097
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96985
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
