Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90417
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9753700000000001
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,114.75
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,92.62
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9539799999999999
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9100600000000001
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8818600000000001
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9287700000000001
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9733299999999999
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77896
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9716799999999999
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9621
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.81
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.19
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68212
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78018
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9702799999999999
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82849
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96515
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,98.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,98.12
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.38
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95868
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8823200000000001
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96167
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.69
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96521
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80795
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9856299999999999
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9757399999999999
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96899
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.19
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.31
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58987
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73706
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96365
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.87
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9725600000000001
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8407600000000001
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96875
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,55.62
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,98.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,98.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,98.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.88
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97415
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9822700000000001
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9621
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.75
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9651799999999999
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99036
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7901600000000001
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97226
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95599
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.19
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.5
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6180399999999999
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73077
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9784799999999999
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
