Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.06
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9830899999999999
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8294299999999999
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9717399999999999
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,238.3
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,237.72
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,237.73
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,100.12
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,83.88
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.88
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.38
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92514
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96106
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93542
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80301
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9879100000000001
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8997200000000001
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.06
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.06
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6423300000000001
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8051699999999999
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9729
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.19
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9845299999999999
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81839
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9710700000000001
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,237.91
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,237.95
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.62
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,72.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,79.38
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,79.25
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95334
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87195
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9622799999999999
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.31
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78323
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9983200000000001
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.56
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46193999999999996
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81106
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9768700000000001
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8640100000000001
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92358
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,91.62
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,92.12
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.88
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95145
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8587299999999999
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9844700000000001
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.63
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9562700000000001
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80392
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95071
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.62
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.5
