Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8869600000000001
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78494
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.13
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8475
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96631
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,238.59
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,238.62
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,105.38
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,114.88
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,110.12
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,75.75
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.75
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8303200000000001
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9795200000000001
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.37
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9728399999999999
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80267
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.06
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8829600000000001
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9935299999999999
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.19
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5703699999999999
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83383
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9941399999999999
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9743
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8536
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9259299999999999
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,238.59
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,110.62
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,114.38
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,112.25
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,103.75
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,103.75
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95935
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88925
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9816299999999999
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98764
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79504
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88992
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.44
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66155
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86975
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9882200000000001
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.12
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9791
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90076
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9429
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,102.38
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,102.62
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,81.5
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95257
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92084
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9803200000000001
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.81
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9731700000000001
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.777
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84485
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.75
