Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.94
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74917
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85162
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8988299999999999
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94778
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,238.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,237.25
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,237.28
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,113.12
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,113.75
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,113.38
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,73.5
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,73.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,89.5
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9548
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9421700000000001
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9739399999999999
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.63
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9766799999999999
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9911200000000001
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7987
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.38
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96326
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85339
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9962799999999999
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.94
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57086
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83331
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9896799999999999
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.94
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9686
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86725
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9490299999999999
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,237.48
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,64.5
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,64.62
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,98.38
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9806799999999999
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9012700000000001
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9847100000000001
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.75
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96799
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78598
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.56
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96686
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90491
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91241
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.44
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7308600000000001
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8636799999999999
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.25
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9706100000000001
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8763700000000001
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94153
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,237.17
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,81.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,87.62
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,72.25
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90741
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9853799999999999
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.31
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98264
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7900699999999999
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
