Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95499
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9820200000000001
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.94
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5827600000000001
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8941899999999999
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96509
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9596899999999999
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8689600000000001
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9329200000000001
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.38
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,81.38
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9542200000000001
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8981
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9827899999999999
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.44
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9798600000000001
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9892299999999999
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82205
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88907
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9421700000000001
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.75
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6219399999999999
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88559
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9987799999999999
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.75
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8717299999999999
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94345
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,73.88
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.62
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,115.38
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,115.38
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,115.38
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95444
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9248
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96841
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.37
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9511700000000001
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9829700000000001
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82986
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9289799999999999
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9149200000000001
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96378
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9173600000000001
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98044
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96411
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9127799999999999
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8750600000000001
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8920899999999999
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9122600000000001
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96054
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.13
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95383
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97556
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81799
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
