Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.91174
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8795799999999999
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93878
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9418
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9147299999999999
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9671
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96094
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9665799999999999
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91046
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,239.77
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,82.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8903200000000001
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92917
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.88608
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.94
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9741799999999999
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.74261
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94314
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86325
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9526399999999999
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9688700000000001
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89941
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9587100000000001
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.07
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9673200000000001
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9584
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9371299999999999
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,92.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,92.88
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9473
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9078700000000001
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95062
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.81
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9670700000000001
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7959
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88495
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92276
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,21.38
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94665
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9006299999999999
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9570299999999999
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9043899999999999
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9562700000000001
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.17
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.22
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.22
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,77.5
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,72.38
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,72.75
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.62
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9631299999999999
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88818
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95215
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.19
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
