Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9606600000000001
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7821600000000001
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9873700000000001
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8632799999999999
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.87808
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9273399999999999
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92355
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94983
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90433
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9358799999999999
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.19
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.36
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,106.62
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,106.75
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,106.75
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89279
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88656
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95181
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8542799999999999
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9819899999999999
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88077
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9584299999999999
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9510799999999999
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9097299999999999
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9693
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9676799999999999
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8862
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93317
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.5
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,90.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9170799999999999
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9013
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.06
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9778100000000001
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97806
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83191
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9587700000000001
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9242799999999999
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92795
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94314
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90784
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97229
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9552299999999999
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90243
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94931
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.72
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.67
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.73
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.06
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.08
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,72.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.62
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9199799999999999
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92981
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95837
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
