Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.5
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9593200000000001
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97867
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77169
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.56
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9816600000000001
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8638
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97464
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,19.5
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95935
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9113100000000001
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9703700000000001
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9574600000000001
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84765
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9294399999999999
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.05
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.16
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.69
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,82.25
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,77.5
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9371
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95862
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95621
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.75
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78015
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9448799999999999
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9029799999999999
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94699
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9524799999999999
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9303
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9468700000000001
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8987700000000001
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95145
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.66
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.58
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,64.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,96.38
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.922
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90723
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9585299999999999
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.37
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9385399999999999
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906299999999999
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80316
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97424
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87597
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9696299999999999
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97598
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92035
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98093
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96225
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9003899999999999
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88336
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.05
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.8
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,66.25
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,77.38
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92209
