Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9570299999999999
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93347
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.32
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9924
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8855
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89599
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9018200000000001
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90979
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92551
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95654
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8836700000000001
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9418
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,82.25
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,82.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,90.25
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,71.25
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,71.38
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9584
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9963700000000001
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9404600000000001
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9924299999999999
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8808600000000001
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91366
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8869299999999999
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96829
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9219
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9976799999999999
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9668
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8682200000000001
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96094
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.73
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.19
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,85.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,86.62
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.25
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,124.75
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,125.25
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9663700000000001
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9448200000000001
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99103
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88461
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97372
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88266
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9279799999999999
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.06
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9206200000000001
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95935
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94171
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9711
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,89.88
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,90.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,90.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.31
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.7
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.75
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,102.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,134.88
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,135.12
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,70.88
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,70.88
