Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9409799999999999
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9295899999999999
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95239
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.63
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9787299999999999
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8372200000000001
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.19
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9534600000000001
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9002100000000001
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90225
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76025
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9290200000000001
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97235
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.5
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9401200000000001
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8768299999999999
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,55.12
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.03
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.12
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,91.62
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,94.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,94.5
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,100.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91214
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9370700000000001
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9524799999999999
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.5
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9930100000000001
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8409399999999999
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.62
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96146
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86841
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9555
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9356700000000001
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9230299999999999
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9853799999999999
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.5
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96799
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87564
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95926
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,92.38
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9473299999999999
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95535
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.44
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83301
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96521
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9153100000000001
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90143
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9476600000000001
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.5
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9409799999999999
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8696
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9682
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,69.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,22.0
