Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,92.12
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,96.5
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,118.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,118.12
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,118.12
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,96.38
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,99.75
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92499
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9238
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96701
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9931
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89413
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9853200000000001
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9073200000000001
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9469
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95047
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9751299999999999
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.69
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8481700000000001
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9603299999999999
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.77
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,86.38
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,80.5
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.62
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9029799999999999
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95962
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99356
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9103399999999999
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88836
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95221
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9210200000000001
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9890100000000001
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.31
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96896
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95367
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9653299999999999
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,93.12
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,101.62
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.88
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,134.62
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,135.62
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,135.12
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9135700000000001
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94345
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9581299999999999
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95837
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93085
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97357
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96362
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9704299999999999
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85745
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97391
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.88
