Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,111.5
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,112.25
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,111.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,104.62
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,105.38
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,105.12
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,98.88
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,99.38
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94742
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94876
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97696
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8554700000000001
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92581
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94119
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9711299999999999
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9994799999999999
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9778399999999999
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95465
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8725299999999999
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9699399999999999
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,58.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,58.25
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,239.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.34
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,96.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,100.38
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.25
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,147.62
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,148.12
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,147.88
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,101.12
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9646899999999999
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95352
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95386
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87292
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.62
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97775
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89944
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9100600000000001
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8768
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95715
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95462
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,20.38
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92395
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87018
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9295
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,96.12
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,105.62
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,100.88
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,99.25
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,107.75
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,103.38
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.12
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91946
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9407
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9501
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9924299999999999
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91553
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96298
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9286200000000001
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93295
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92404
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9640200000000001
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94089
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9811700000000001
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89535
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9733299999999999
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
