Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.42
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,101.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,86.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91879
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9817799999999999
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93976
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9838899999999999
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94137
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.5
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.81
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89715
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8143
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94391
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95004
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9871200000000001
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95596
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9551700000000001
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97162
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,93.88
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,95.5
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,94.75
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,104.5
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,105.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.62
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,146.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,148.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,147.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,109.38
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,112.88
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.12
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9612700000000001
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9406700000000001
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9396
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9798600000000001
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.19
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97772
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89154
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96759
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97296
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9292299999999999
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99921
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9539200000000001
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86966
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97205
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,61.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.48
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,111.88
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,111.38
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,98.88
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,101.5
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.75
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,99.25
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.75
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9334100000000001
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9361
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95544
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9875200000000001
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8741700000000001
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.12
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97583
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8743
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95001
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9946299999999999
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
