Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9539200000000001
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9593200000000001
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97549
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,102.5
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,236.77
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,236.8
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,95.5
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,98.75
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,154.25
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,156.38
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.25
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,142.25
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,143.12
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,142.62
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9114399999999999
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91727
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9843700000000001
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96716
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92065
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.62
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97598
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85641
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9680799999999999
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9796100000000001
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93484
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95016
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95944
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9708899999999999
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,90.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,90.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,90.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.69
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,92.62
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,92.75
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,128.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,128.12
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,128.12
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,111.62
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,113.12
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.38
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9164700000000001
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92419
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9975299999999999
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.5
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9745799999999999
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87759
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.19
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9849899999999999
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8630399999999999
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9492200000000001
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9558399999999999
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.07
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.31
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95505
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8605299999999999
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,54.75
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.83
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,107.5
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,113.5
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,109.12
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,109.62
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,173.88
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,175.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,174.62
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95178
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9444899999999999
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.44
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9746100000000001
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9910899999999999
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9079299999999999
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9534299999999999
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.82699
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95621
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9827299999999999
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9345700000000001
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9988100000000001
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
