Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9662200000000001
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9153100000000001
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9723799999999999
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.41
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.89
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,122.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,123.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,122.88
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,102.38
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,102.75
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,144.5
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,144.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,144.62
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9875799999999999
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99271
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92804
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.12
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9624299999999999
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8476799999999999
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9659700000000001
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9318799999999999
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9890700000000001
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9994200000000001
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.63
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94647
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8757299999999999
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95483
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.06
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,112.25
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,112.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,112.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,123.75
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,124.25
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,132.62
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,136.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,133.38
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98041
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9833700000000001
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9950600000000001
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96405
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9908399999999999
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9570000000000001
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.12
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84952
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9579200000000001
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9613299999999999
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93771
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99487
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.44
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95605
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89343
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9558700000000001
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.91
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,93.62
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,105.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,106.25
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,126.38
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,132.75
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.88
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9806799999999999
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9728100000000001
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86398
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.69
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9637399999999999
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87521
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9675299999999999
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
