Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89413
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99982
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96509
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9670700000000001
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97583
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,86.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,86.5
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.88
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,92.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.88
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,148.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,149.38
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,149.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,175.25
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,175.88
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,175.5
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9853200000000001
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95804
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9811700000000001
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8889100000000001
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96265
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89105
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94427
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89917
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9386899999999999
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99954
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.25
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91199
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8812200000000001
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,92.12
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,110.62
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,111.38
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,111.12
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,108.5
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,131.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,115.12
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,152.62
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,152.88
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,152.75
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9835799999999999
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96439
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9914200000000001
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93863
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.31
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9602
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9021899999999999
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9949600000000001
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94644
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9303600000000001
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,48.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9159799999999999
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8781399999999999
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97464
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,236.56
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,236.61
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,117.75
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,106.88
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,107.12
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,180.88
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,181.38
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,181.12
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9767100000000001
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9834299999999999
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96939
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9633799999999999
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.56
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95834
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.80798
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
