Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96283
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93878
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9280700000000001
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9474799999999999
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9773299999999999
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,92.88
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.75
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,239.72
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,102.25
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,107.75
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,105.75
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,150.12
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,150.38
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,150.25
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,116.88
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,121.88
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96857
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9968600000000001
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9691799999999999
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9930700000000001
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.19
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95868
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90054
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9201600000000001
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9720799999999999
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9592299999999999
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99976
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,47.25
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96075
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8726799999999999
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9544100000000001
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,100.75
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,100.75
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,90.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,164.75
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,166.5
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,165.88
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94406
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97556
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9632299999999999
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9471700000000001
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9935
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96588
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9238299999999999
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91815
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,77.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.05
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.08
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,129.62
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,130.12
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,129.88
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,111.38
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,112.62
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9073200000000001
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9957299999999999
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,56.12
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99271
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87646
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
