Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95724
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93774
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93848
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9781200000000001
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9973799999999999
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.5
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94781
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9044200000000001
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9696299999999999
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.86
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.92
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,112.5
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,116.12
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,113.25
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,177.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,178.25
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,177.62
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,128.88
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,129.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83862
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9939600000000001
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89905
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95529
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95755
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9988100000000001
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99979
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95624
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9737899999999999
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9473600000000001
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,60.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,108.38
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,108.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,108.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,236.84
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,110.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,116.88
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.25
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,219.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,219.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,219.75
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,142.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,143.12
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8707600000000001
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98334
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99423
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9331299999999999
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9600799999999999
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96072
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96829
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9744299999999999
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.19
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96716
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9641700000000001
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9457700000000001
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,85.5
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,84.88
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,236.89
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,236.92
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,236.09
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,236.11
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,104.75
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,105.38
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,158.38
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,159.38
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,158.88
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,114.75
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,115.12
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87805
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94189
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9471700000000001
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9857799999999999
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9151
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
