Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.19
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95325
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8552799999999999
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95804
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9032
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.56
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9673200000000001
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,97.88
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,100.25
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,236.94
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,96.88
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,100.62
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.38
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,157.38
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,160.12
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.75
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,107.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,112.62
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94257
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9922200000000001
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9911200000000001
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9939899999999999
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93716
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95972
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8742
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8827200000000001
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.37
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8246700000000001
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9976799999999999
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9523299999999999
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8638299999999999
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95972
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,52.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,58.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,236.77
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,236.91
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,235.84
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,235.97
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,96.12
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,122.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,123.5
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,120.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,122.75
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,121.38
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87677
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9739700000000001
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9930399999999999
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.19
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9824200000000001
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9930399999999999
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90274
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.68
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9785200000000001
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90033
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9074700000000001
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9722299999999999
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9994200000000001
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9781200000000001
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96667
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9624
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,100.25
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,100.62
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,100.5
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,236.98
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,237.06
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,236.19
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,236.33
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,119.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,119.25
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,119.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,147.5
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,148.38
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,147.88
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,137.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,137.25
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,137.12
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99051
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9845
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9968600000000001
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
