Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.13
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83639
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87335
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95309
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9466200000000001
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9967299999999999
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.06
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9757100000000001
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93219
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9549200000000001
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,97.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,97.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,82.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,236.84
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,237.06
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,235.44
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,235.8
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,161.12
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,161.75
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.38
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,137.88
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,137.12
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,166.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,167.5
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,166.88
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93158
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99567
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.19
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9622200000000001
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8633700000000001
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95596
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9017
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91556
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9709200000000001
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99734
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9834299999999999
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8991399999999999
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95929
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,86.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,85.88
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,61.12
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.44
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,237.42
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.25
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.31
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,126.62
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,130.38
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,129.25
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,116.5
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,117.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,116.75
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,141.75
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,142.38
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91507
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9454299999999999
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9186700000000001
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99445
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8797
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95795
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9632299999999999
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9596600000000001
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93301
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97467
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9539200000000001
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9874299999999999
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97101
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9210200000000001
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,237.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,237.02
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,236.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,236.38
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,105.62
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,105.62
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,129.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,129.38
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,129.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85882
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9890100000000001
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
