Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96634
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9944799999999999
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8372200000000001
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92184
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93011
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9548
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9813200000000001
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88354
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9430200000000001
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,111.25
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,111.62
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,95.75
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,96.12
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,95.88
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,112.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,112.12
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86511
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91189
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9835799999999999
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.25
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9837899999999999
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84311
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9824799999999999
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94229
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8636799999999999
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9515399999999999
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96915
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98398
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9726299999999999
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,97.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,97.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,97.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,136.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,137.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,136.88
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,85.25
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,85.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.25
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.61
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,151.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,151.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,151.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,178.12
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,178.62
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,178.38
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,135.75
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,135.88
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,135.75
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9234600000000001
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9290799999999999
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.75
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96042
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99387
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79889
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9561799999999999
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87741
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.996
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90835
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96991
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9519
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8850399999999999
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95752
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,80.62
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,69.88
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,122.38
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,124.25
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,123.25
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,108.5
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,108.62
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,114.25
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.25
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
