Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94247
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.996
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.37
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9733299999999999
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9944200000000001
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84201
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.31
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9734799999999999
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8677
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9218700000000001
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.94
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86865
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97351
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9515100000000001
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.75
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.875
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,88.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,88.75
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,141.75
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,142.25
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,129.25
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,129.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,129.38
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,129.5
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,130.25
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,129.75
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87674
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98645
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.93
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9778700000000001
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99387
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83844
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.19
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89166
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90436
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8630700000000001
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97278
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837899999999999
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82852
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95901
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,125.38
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,125.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,125.38
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,94.25
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,119.75
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,119.62
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86395
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9983200000000001
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.32
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9871200000000001
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8872700000000001
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9514799999999999
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91275
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.87
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70541
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97024
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95642
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.5
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79986
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9572700000000001
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.38
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,115.75
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
