Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,103.88
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,104.5
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,104.25
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,146.62
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,148.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,147.38
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85956
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9812299999999999
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9744299999999999
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.5
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97015
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99365
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8779899999999999
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.44
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.44
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95163
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90866
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9198
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.13
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8396299999999999
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96783
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.63
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9871200000000001
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81405
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9473
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,115.38
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,115.75
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,98.62
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,131.88
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,140.38
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,138.25
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9820200000000001
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94186
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9638700000000001
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.88
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9845299999999999
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9941399999999999
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90515
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97183
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86993
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.37
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79904
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,37.56
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9742700000000001
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7908
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95935
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,95.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,95.62
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.3
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,148.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,152.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,151.12
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,101.75
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,102.25
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,148.38
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,148.62
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,148.5
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97675
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9572700000000001
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9724700000000001
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.94
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9853799999999999
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8815
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9391200000000001
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9297200000000001
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.94
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50057
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9891399999999999
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9986299999999999
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.19
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99036
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8634
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.53
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.77
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.34
