Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,126.62
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,133.5
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,114.62
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,114.25
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,139.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,143.38
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,141.38
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8829899999999999
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9915200000000001
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90759
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94427
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95294
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94531
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.69
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61669
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9893799999999999
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9970399999999999
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.13
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98398
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85351
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,96.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.41
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.08
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.08
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,138.38
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,138.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,127.5
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,127.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,127.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,136.38
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,137.62
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9565100000000001
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9900200000000001
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9490299999999999
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9858100000000001
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9908799999999999
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82901
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9955700000000001
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9393299999999999
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.31
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49251999999999996
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9668
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8750600000000001
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9747299999999999
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,84.5
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,84.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.27
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.52
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.25
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,169.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,169.38
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,169.12
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,135.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,136.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,135.88
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,147.62
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,147.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,147.75
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9911200000000001
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9884299999999999
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9890399999999999
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84341
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.62
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8310200000000001
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90481
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70541
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96265
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9949
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98614
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94983
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,68.12
