Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.33
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.38
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.95
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.05
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,142.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,142.25
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,142.12
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,106.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,107.25
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,120.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,120.62
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9002700000000001
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9447
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.19
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9837899999999999
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9893200000000001
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8465600000000001
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.75
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95715
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8537899999999999
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95395
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.69
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61343
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9689
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9988100000000001
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,39.87
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7638199999999999
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95926
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,74.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,113.62
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,98.88
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,99.12
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,98.88
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,128.25
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,128.62
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9778100000000001
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9930100000000001
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99423
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8579700000000001
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.69
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.78668
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92996
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.12
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6892
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9957600000000001
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.5
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8182
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9637399999999999
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,80.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.55
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,133.62
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,134.25
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,108.5
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,109.12
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,127.25
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,127.62
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.38
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8801899999999999
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9507399999999999
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.81
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9676799999999999
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8271200000000001
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.94
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96194
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.82983
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91907
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.19
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55602
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97415
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9935299999999999
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.94
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
