Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9813200000000001
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8818299999999999
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96741
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,82.62
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,82.88
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,120.25
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,120.25
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,120.25
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,123.62
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,124.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.88
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,118.38
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,119.38
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,118.62
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94391
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93915
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9784200000000001
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95962
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8880899999999999
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97839
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94266
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9524799999999999
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.43
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53503
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9725600000000001
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9964299999999999
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,38.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9844700000000001
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.78354
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9734200000000001
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,79.12
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,79.62
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,123.62
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,126.88
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,95.62
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,95.38
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,136.38
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,136.75
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9012700000000001
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99561
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97314
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9845
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78518
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85388
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97021
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69631
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9718
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8678299999999999
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9539799999999999
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.75
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,122.12
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,122.62
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,131.25
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,131.62
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,136.25
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,136.88
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89297
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9342299999999999
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89828
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96719
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.965
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82455
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.06
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.79684
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9329200000000001
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.44
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70858
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97031
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99829
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
