Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9885299999999999
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90854
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9358799999999999
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,120.62
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,121.62
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.12
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,79.62
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,114.5
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,115.12
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.75
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8786299999999999
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9542200000000001
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.19
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9812299999999999
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80285
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-36.87
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.7608
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95511
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.57
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7308899999999999
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97259
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,41.56
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7471
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95529
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,84.38
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,84.62
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,84.5
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,131.38
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,131.88
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,131.62
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,73.75
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,101.38
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.62
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8914200000000001
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9527899999999999
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96109
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9933799999999999
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9179999999999999
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9596600000000001
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9228200000000001
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9831799999999999
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96878
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.43
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9795799999999999
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8443299999999999
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9701200000000001
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,54.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,134.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,134.25
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,134.12
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,101.75
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.88
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,113.62
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,117.12
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,115.75
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90076
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9417700000000001
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97351
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9928600000000001
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8376100000000001
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.32
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9787299999999999
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8484799999999999
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96362
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
