Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9944799999999999
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9697600000000001
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99487
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.63
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84326
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92819
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,114.5
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,115.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,114.75
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,107.75
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,110.88
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,109.88
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9908399999999999
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95663
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9531200000000001
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.19
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97488
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9930100000000001
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8433799999999999
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.44
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9795799999999999
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9860200000000001
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92425
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.19
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62222
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9965799999999999
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.63
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9784200000000001
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80816
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9600200000000001
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,78.38
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,141.25
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,141.5
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,141.25
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,122.25
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,126.62
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,123.75
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,134.5
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95947
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9845
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.5
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9831200000000001
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9913299999999999
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8232700000000001
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9794299999999999
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9665799999999999
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9981700000000001
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97159
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8467100000000001
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,91.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.62
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,155.38
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,165.25
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,161.38
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,128.5
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,129.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,128.88
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,138.12
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,134.62
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9325600000000001
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9742700000000001
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8361200000000001
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9646
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9864200000000001
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96878
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
