Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74627
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9653299999999999
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99841
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.88
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,42.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9832200000000001
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.73803
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9714700000000001
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,144.88
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,148.75
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,146.88
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,97.38
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,97.62
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,238.75
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,242.62
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,240.75
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9899899999999999
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99872
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.75
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8387100000000001
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98288
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.37
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44805
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9701799999999999
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9989600000000001
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,82.75
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,41.56
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.73541
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9752200000000001
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,71.25
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.25
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,62.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,126.5
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,127.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,126.62
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,94.5
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,262.5
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,263.75
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,263.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96875
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9941399999999999
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9751
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97595
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90033
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96124
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.06
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7054699999999999
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9983799999999999
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9942
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98764
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84704
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,49.62
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,114.75
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,114.38
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,132.5
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,134.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,133.25
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,130.75
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,149.12
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,141.88
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9910899999999999
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97949
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9494
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.37
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9944200000000001
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84085
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.25
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
