Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8811899999999999
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.63
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55273
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9992700000000001
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,75.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,49.69
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.66961
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9728100000000001
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,112.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,112.88
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,112.88
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,237.61
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,236.25
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,236.45
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,235.52
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,235.72
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,174.62
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,175.12
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,174.88
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,111.38
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,203.38
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,203.62
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,203.5
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9503799999999999
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9743299999999999
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9843700000000001
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9231600000000001
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.06
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6935399999999999
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,55.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.56033
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9484899999999999
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,236.72
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,236.78
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,236.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,236.08
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,129.75
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,130.25
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,91.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,153.12
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,153.38
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,153.12
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93799
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9952700000000001
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9821799999999999
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86572
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98614
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92712
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9875200000000001
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.44
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6379
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9664299999999999
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91379
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,237.25
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,235.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,235.95
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,128.62
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,129.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,128.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,186.88
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,194.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,190.75
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90594
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9435100000000001
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,14.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9855299999999999
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9807100000000001
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8365100000000001
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
