Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.12
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97504
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8630399999999999
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.63
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7813399999999999
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.37
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8244
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97635
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,237.08
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,237.2
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,235.94
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.02
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,115.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,79.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,176.88
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,181.5
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,178.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92895
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9899899999999999
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.81
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9859600000000001
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9939600000000001
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8563799999999999
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95816
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92258
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.13
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69882
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99829
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.81
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9762299999999999
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83593
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9756799999999999
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,65.12
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.72
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,236.98
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.33
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.34
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.58
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,129.25
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,133.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,118.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,121.12
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,120.38
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,197.62
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,198.25
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,197.88
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96844
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97385
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9853200000000001
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9852299999999999
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8449700000000001
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.56
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95325
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84854
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9902299999999999
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9850200000000001
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9728700000000001
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.87
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9819899999999999
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81335
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9616399999999999
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,62.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.14
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,236.19
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,236.33
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.02
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.17
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,117.38
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.62
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,89.75
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,149.5
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,149.62
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,149.5
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93625
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9818399999999999
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.63
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
