Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9860200000000001
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83896
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9632
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88089
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9655100000000001
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.5
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62307
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9688399999999999
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9833700000000001
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,42.88
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7247899999999999
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97635
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.25
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,236.72
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,236.92
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,235.17
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,235.42
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.3
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,234.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,234.97
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.86
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,121.38
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,122.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,78.75
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,139.62
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,142.38
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98056
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.43
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9751299999999999
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8412799999999999
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88879
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72555
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9704
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99908
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97504
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88574
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9682
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,80.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.03
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,236.77
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,236.8
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.44
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,150.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,154.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,97.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,108.5
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,102.88
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,145.38
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,150.88
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,149.12
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9985700000000001
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,52.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.5
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9559
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9778700000000001
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8486
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92645
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.37
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46807
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.81
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91086
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9679
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.86
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,158.38
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,158.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,158.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,117.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,119.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,187.75
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,188.62
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,188.12
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88675
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94525
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99826
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
