Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97391
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8402700000000001
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9931
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9746100000000001
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9728399999999999
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.69
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73617
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96301
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9959100000000001
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8983399999999999
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96719
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,85.88
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,86.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.88
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.34
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.62
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.72
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,141.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,141.25
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.38
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,174.62
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,175.12
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,174.88
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.38
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9606
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9043899999999999
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96194
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9867600000000001
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89245
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9944200000000001
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90359
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95319
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57125
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9561799999999999
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9995700000000001
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8816799999999999
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,82.5
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.02
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.09
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.09
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.16
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,149.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,149.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,149.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,210.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,210.5
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,210.25
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96686
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9871200000000001
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9846799999999999
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.06
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96185
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9804700000000001
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83319
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92468
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9107700000000001
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.5
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5939
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99905
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.38
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.44
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9858100000000001
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79599
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9538
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,97.88
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,98.12
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,237.45
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,236.61
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,236.66
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,153.5
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,154.38
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,153.62
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,159.5
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,159.88
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,159.62
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9465899999999999
