Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9551700000000001
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98944
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97354
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9767100000000001
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8495799999999999
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9842200000000001
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92615
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96872
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.37
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55004
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9888299999999999
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99945
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,106.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,106.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,106.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.75
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80703
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,97.38
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,78.75
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,236.38
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,236.52
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,141.5
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,142.12
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,141.75
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,236.88
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,240.25
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,239.12
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93353
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.81
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95999
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86685
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9830899999999999
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91699
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8818
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.31
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53677
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9673200000000001
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9998799999999999
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,99.88
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.37
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9886799999999999
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8406299999999999
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9882799999999999
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,78.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.28
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.31
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,130.62
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,134.38
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,133.25
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,213.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,213.38
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,213.12
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90866
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9760700000000001
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8370000000000001
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.94
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9821799999999999
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89081
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96429
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.75
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58953
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9578200000000001
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99951
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.44
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98651
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92471
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95575
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,87.75
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,88.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,87.88
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,140.88
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,141.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,75.5
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,154.38
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,159.0
