Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,156.25
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.19
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9064
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85895
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9328299999999999
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86462
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9016700000000001
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9207799999999999
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9767100000000001
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9637399999999999
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99945
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.56
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88864
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95419
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.88
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.94
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.03
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,113.75
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,113.62
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,141.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,144.25
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,143.12
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9042
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90466
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.44
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8337399999999999
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.06
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8739600000000001
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9584
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.5
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7297899999999999
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9611799999999999
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9984700000000001
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,55.12
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,55.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,38.94
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.77282
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95181
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,77.5
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.3
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,103.25
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,115.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,151.12
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,151.5
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,151.38
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92374
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95431
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.63
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9844700000000001
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82116
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92181
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89389
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97159
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.38
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69134
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99677
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99979
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.44
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79574
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9556
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,73.5
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,73.75
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,73.62
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.73
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,25.0
