Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,103.12
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,105.62
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,105.12
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,87.75
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,88.12
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,140.75
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,141.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,140.88
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87808
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94604
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97604
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.81
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9848899999999999
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97693
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8885799999999999
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85959
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96973
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.06
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81207
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96545
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84875
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94675
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,93.75
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,56.12
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.66
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,134.25
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,134.38
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,120.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,120.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9519
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9358799999999999
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9877299999999999
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9346
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93545
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86361
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96899
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.37
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76861
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95132
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.87
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9691200000000001
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8063
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.3
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,118.5
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,118.75
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,118.62
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,124.25
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,127.88
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.81
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9454
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9162
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97629
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99939
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9668899999999999
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.56
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.90527
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8484799999999999
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9108
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8573
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9585
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9957600000000001
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9865700000000001
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8923
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94888
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.62
