Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.5
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,88.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,93.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.25
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,93.88
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,94.5
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,94.25
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,103.5
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,103.62
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.62
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90176
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91379
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9835200000000001
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9635600000000001
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9728399999999999
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88684
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.13
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54247
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95337
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99976
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.75
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9853799999999999
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80908
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89581
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,95.5
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,150.62
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,155.38
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,153.88
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9265700000000001
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9838899999999999
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9613299999999999
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9004200000000001
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93619
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92795
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9309700000000001
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74029
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95947
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99969
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89554
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9527
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.73
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,118.5
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,115.38
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,84.88
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,88.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,131.62
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,132.12
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,131.88
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9590799999999999
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93768
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9970700000000001
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9708899999999999
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9132100000000001
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94601
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9093
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9654200000000001
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.06
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50683
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96091
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9995700000000001
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.5
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9797399999999999
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8489399999999999
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9547700000000001
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
