Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,81.62
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,111.62
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,112.38
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,74.62
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,148.12
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,148.38
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,148.25
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9512299999999999
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92169
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99908
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,74.75
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9632299999999999
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96924
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85959
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9385100000000001
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92779
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9466200000000001
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.94
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7600100000000001
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95435
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99915
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9909399999999999
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8662700000000001
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9593200000000001
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,75.88
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,106.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,106.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,106.25
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,76.38
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,184.38
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,194.62
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,188.38
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.56
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8782
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9157700000000001
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9838899999999999
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95941
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9784200000000001
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.875
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.44
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.88031
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97913
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9364
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.75
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64776
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9593200000000001
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9995700000000001
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.06
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98416
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80383
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9572700000000001
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.44
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,237.53
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,105.12
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,105.75
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,105.38
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,80.5
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,120.88
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,121.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,120.88
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8670899999999999
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.88
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97021
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87805
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9013
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9507399999999999
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97229
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9964
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99884
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
