Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,19.75
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9328
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8579399999999999
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9537700000000001
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,48.25
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.56
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.58
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,85.38
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,139.12
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,116.75
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,116.88
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.75
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95505
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91327
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,48.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9754299999999999
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9692700000000001
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93506
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9667399999999999
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.12
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65988
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94852
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9989899999999999
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94525
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85913
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9654200000000001
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,235.86
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,235.95
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,185.62
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,186.88
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,186.25
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94925
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9222100000000001
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9473600000000001
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.06
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98016
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81555
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.88431
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9747299999999999
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96286
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.69
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6188899999999999
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78473
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9733299999999999
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8657799999999999
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9542799999999999
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.22
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89328
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9764700000000001
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95349
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.63
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84021
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.69
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8855299999999999
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9793700000000001
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.88305
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.81
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76407
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80511
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9933200000000001
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
