Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707600000000001
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85721
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95721
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.19
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,237.2
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,69.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8649600000000001
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87231
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9812299999999999
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96252
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84509
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9250799999999999
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9600200000000001
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.69
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.31
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64782
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75741
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9683799999999999
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.25
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8755200000000001
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9698200000000001
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.02
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.12
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,79.12
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,79.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,89.25
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9831799999999999
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88946
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.06
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9757100000000001
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82568
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.85431
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9713700000000001
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94684
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77157
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95483
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96106
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9182100000000001
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96359
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,87.5
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,88.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.75
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9798
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92374
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9351200000000001
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86215
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.87179
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97357
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9680799999999999
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.38
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
