Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.12
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6798
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7604
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96704
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96786
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8583700000000001
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95944
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8960899999999999
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93021
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.06
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92032
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9812
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8096300000000001
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9347799999999999
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96893
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.31
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78085
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80981
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95639
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.06
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96515
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83316
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.81
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,90.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,90.62
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9831799999999999
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95819
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9342
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.63
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9670700000000001
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9870899999999999
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81079
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.90814
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96704
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.31
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.44
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.44
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6137
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75921
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87021
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,21.44
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.13
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9265700000000001
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81442
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9572700000000001
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,93.38
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,87.38
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,88.62
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.88
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9075
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9528200000000001
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.37
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96146
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81335
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93506
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9730200000000001
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9490299999999999
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
