Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.32
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77261
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9752799999999999
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,19.5
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93155
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8237
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95834
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,92.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,92.88
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,82.5
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,85.62
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.68
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9830899999999999
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8739
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9210200000000001
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.75
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9783299999999999
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97656
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8105399999999999
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95309
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9747600000000001
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.88135
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.37
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75534
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81253
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.31
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96014
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8813799999999999
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.888
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,60.5
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,61.12
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.75
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8887299999999999
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90848
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93774
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.94
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9821799999999999
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9783299999999999
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82599
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93521
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94644
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.44
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.56
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71221
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8176899999999999
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96365
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.63
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9812
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84698
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,75.38
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9572700000000001
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92285
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93405
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.13
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9497700000000001
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9688399999999999
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8246700000000001
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
