Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95245
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9786100000000001
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.88
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-50.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61636
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8009
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.608
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.75
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9747
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8680100000000001
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8832700000000001
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.83
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-17.69
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9581
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9444899999999999
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90066
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.75
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98044
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9730200000000001
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81726
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94394
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9699700000000001
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.38
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.94
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-44.5
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58758
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78781
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68667
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9858399999999999
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84634
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95431
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,92.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,91.88
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,67.62
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9281
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91763
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96326
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9834299999999999
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9778399999999999
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8467100000000001
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9652700000000001
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9063700000000001
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-52.69
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59341
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84604
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.57589
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.06
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9472299999999999
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8328200000000001
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95996
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,90.62
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,67.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89999
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88461
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9393600000000001
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.19
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96857
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97845
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8439
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
