Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9859600000000001
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8757299999999999
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.5
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-54.19
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71807
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82699
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5581
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.12
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.56
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94235
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82086
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.27
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.42
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,82.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,85.5
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,85.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-32.37
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9018200000000001
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.77212
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90484
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94491
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8371299999999999
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9837299999999999
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9771700000000001
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9574299999999999
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.44
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.81
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81775
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6983
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9762299999999999
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.88
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8977
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95325
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,81.75
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,80.25
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9632
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8749100000000001
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9502299999999999
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9639
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9882799999999999
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88608
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97659
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95785
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.25
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.25
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61529
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67211
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8379200000000001
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-27.75
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86255
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7789
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94247
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9060299999999999
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92755
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.25
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
