Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93365
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81384
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9862700000000001
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9893799999999999
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.44
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.44
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83673
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69409
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9833700000000001
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.62
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97498
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88931
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86346
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,56.12
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-23.88
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87018
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9252299999999999
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8655700000000001
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.91354
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8153699999999999
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96588
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95816
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.69
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.37
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6835899999999999
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66864
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9255399999999999
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95999
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8928200000000001
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8507100000000001
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88489
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9856299999999999
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95715
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-19.44
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.91986
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8265399999999999
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98169
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9754299999999999
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9682
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-45.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9563299999999999
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6368699999999999
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9872700000000001
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9667
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8735299999999999
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80386
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,69.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,72.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.62
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,64.5
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91785
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91269
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9649700000000001
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
