Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.37
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9584299999999999
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9837600000000001
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81286
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98608
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9359999999999999
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.81
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.75
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.5
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56933
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72268
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89465
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8643200000000001
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8573299999999999
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,238.44
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,238.66
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,95.25
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,95.62
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,95.38
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95795
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8616
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96878
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.94
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94504
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97354
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81738
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9827899999999999
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9698200000000001
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92206
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.19
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.31
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61395
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69805
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9803200000000001
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8411200000000001
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94675
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,239.72
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,88.25
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,88.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.69
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8981299999999999
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8597100000000001
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94079
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.19
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.89859
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96426
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7839
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9723200000000001
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.87
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.56
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7377
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77981
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78851
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.81
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85324
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94037
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.91
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,103.38
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,103.5
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,103.38
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,68.12
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
