Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8707299999999999
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88125
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9549200000000001
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9299
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96646
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79174
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97629
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9640799999999999
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.37
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.56
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7380899999999999
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78027
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7926300000000001
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9692700000000001
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8125899999999999
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93069
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,62.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9591700000000001
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83145
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9473
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.69
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98016
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97726
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82904
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93845
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97421
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96701
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.63
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.56
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76761
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77069
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.44
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.63
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9527
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83075
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92096
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,75.75
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8621200000000001
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8365100000000001
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9395399999999999
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.63
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9751299999999999
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84149
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9808
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8930600000000001
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.44
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73492
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8663299999999999
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8076399999999999
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9730200000000001
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83706
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94952
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,106.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,115.62
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,58.0
