Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.38
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,79.12
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,79.25
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.62
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8847299999999999
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90085
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8568100000000001
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.94
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9705799999999999
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.85754
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.06
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8714299999999999
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87356
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9827600000000001
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9813200000000001
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9321299999999999
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80545
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,81.25
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,87.62
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87277
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8931899999999999
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9491299999999999
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.75
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9741200000000001
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8529899999999999
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.88
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9723799999999999
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8319700000000001
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85861
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88244
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9292
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89654
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94394
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,93.25
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,80.38
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.25
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91556
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90091
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.37
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8356
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97177
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.94
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62655
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90674
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9812299999999999
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9218700000000001
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8473799999999999
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
