Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95752
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89535
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94778
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9818100000000001
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81729
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97635
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9941399999999999
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.25
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60452
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89535
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9021299999999999
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93747
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8824799999999999
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,97.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.75
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.38
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8709100000000001
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9075
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93985
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96847
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9811700000000001
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8114899999999999
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98608
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9576100000000001
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.56
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68753
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90515
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9842200000000001
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98618
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9359999999999999
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8481700000000001
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,44.88
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,237.69
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,79.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,82.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8827799999999999
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9587399999999999
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.75
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95554
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9653
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79998
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97675
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97229
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9566899999999999
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.06
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62347
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91159
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9099700000000001
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.94
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96967
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8959600000000001
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9458
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
