Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,58.25
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,238.55
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,89.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,107.62
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,108.38
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,107.88
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88287
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87613
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9446399999999999
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97259
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80853
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9728399999999999
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9958799999999999
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.25
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8903200000000001
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89328
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8004100000000001
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9683799999999999
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8957200000000001
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94934
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,53.25
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,238.34
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,94.5
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.25
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,90.5
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8869299999999999
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8956
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96124
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.37
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94391
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9807100000000001
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8116399999999999
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97357
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93747
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60769
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8911100000000001
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96255
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.81
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9677399999999999
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91205
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94757
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,91.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,93.75
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,87.38
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,87.75
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.62
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,78.75
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90246
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89856
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9090600000000001
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.94
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.89795
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82226
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9867600000000001
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9897799999999999
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95554
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.37
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72302
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8885799999999999
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8284600000000001
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
