Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94491
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79989
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86813
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,238.72
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,237.7
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,86.62
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9028
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9162299999999999
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9644799999999999
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.37
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9725299999999999
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98944
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80737
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9787
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97354
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9282799999999999
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.75
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6687
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8970899999999999
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9616399999999999
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.13
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9893799999999999
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8501
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93509
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,72.38
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,238.59
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,107.5
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,107.88
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,107.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,58.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9633200000000001
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93353
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96231
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.19
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9507399999999999
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8526
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.68
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9082600000000001
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9923700000000001
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.25
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.62
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.19
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72793
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85467
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82431
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.94
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88687
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89865
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,238.14
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,86.5
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,79.5
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96139
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9829399999999999
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9505899999999999
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8381299999999999
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89761
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9972200000000001
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.81
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56576
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8519899999999999
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85434
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
