Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87439
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83667
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,87.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,87.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,75.38
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,72.75
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8760399999999999
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91522
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9263
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9895299999999999
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85669
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.94
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8973700000000001
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99545
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8222299999999999
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85531
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8176899999999999
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.19
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98041
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91379
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9000799999999999
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,237.62
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,237.67
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,85.25
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,88.12
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,73.5
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86972
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8540000000000001
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9593200000000001
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86474
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9329799999999999
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8966700000000001
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9959100000000001
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.5
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.62
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6391899999999999
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82309
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8632799999999999
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.56
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-24.5
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9730200000000001
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9087799999999999
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80273
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95767
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9455899999999999
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9616100000000001
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.62
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91315
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.62
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94479
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96304
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.84326
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.56
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
