Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.69
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7492300000000001
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7387699999999999
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96414
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-31.63
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9414100000000001
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75305
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,100.12
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,100.38
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.12
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9509299999999999
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9261799999999999
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94726
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93429
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94211
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9257799999999999
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.19
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7116
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86206
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76641
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.38
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9731700000000001
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8691700000000001
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8473799999999999
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8359
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9870899999999999
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9505
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.37
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9890100000000001
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8602299999999999
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.81
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9596899999999999
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89136
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9726899999999999
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.87
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.12
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70782
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8320000000000001
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95468
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.13
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9600799999999999
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82196
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9426
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,97.62
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,97.88
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,77.62
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94934
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94043
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.949
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.56
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.75
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92868
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98056
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8383799999999999
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94931
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89255
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96893
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
