Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.19
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66381
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78204
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98547
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.75
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96823
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8670899999999999
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93689
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.7
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,64.38
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,63.88
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90237
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94022
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96112
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97464
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98022
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78695
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94543
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8875700000000001
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.44
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77084
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78997
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94846
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.5
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87726
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8225399999999999
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,56.12
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.25
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.88
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91083
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94147
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95453
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.31
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79059
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92966
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91763
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.31
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74771
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8198200000000001
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97842
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-29.69
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97317
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8680700000000001
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76971
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.83
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.38
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91861
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89969
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95267
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.13
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98828
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82516
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.81
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.69
