Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96426
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8946200000000001
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.19
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.44
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7229300000000001
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79413
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97156
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91647
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8951399999999999
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,67.5
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90463
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90906
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.37
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96155
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84265
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98599
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88812
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93017
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.37
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.25
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48669
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78698
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9491
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-26.38
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96576
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9115
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79873
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.53
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.47
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,69.25
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,70.88
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8893700000000001
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92221
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96057
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.19
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98007
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98633
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8163100000000001
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.62
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95837
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8859799999999999
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.88949
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.75
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67776
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76257
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97748
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85693
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88031
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.95
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.03
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.88
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.92
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.45
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8824799999999999
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92801
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96292
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.56
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98633
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97287
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77862
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
